Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,12.73,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,19.36,7.0
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,26.56,17.56
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,32.33,23.41
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,38.06,28.94
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,40.1,30.95
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,49.19,39.25
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,64.66,53.21
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,79.79,66.69
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,86.54,72.53
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,93.43,74.91
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,116.45,92.79
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,146.59,115.99
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,166.23,131.4
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,185.88,147.19
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,169.66,135.19
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,147.08,117.61
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,192.07,154.4
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,243.08,195.93
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,238.07,192.38
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,226.85,183.7
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,222.36,180.35
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,216.61,175.79
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,171.99,139.27
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,131.08,105.38
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,108.88,87.04
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,86.45,68.29
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,113.02,91.64
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,136.53,112.31
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,196.85,164.59
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,260.39,218.49
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,368.43,308.72
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,466.07,387.41
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,429.8,357.3
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,392.21,326.07
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,240.33,200.2
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,64.6,49.81
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,43.47,29.99
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,25.48,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,10.13,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,10.01,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,19.6,7.96
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,30.2,21.25
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,41.29,32.07
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,52.08,42.35
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,53.46,43.83
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,52.54,43.03
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,67.52,56.63
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,79.52,67.29
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,65.3,54.12
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,78.33,46.79
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,126.54,70.14
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,175.69,105.38
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,221.0,150.05
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,255.15,186.57
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,296.07,221.55
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,337.89,257.49
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,391.41,301.36
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,449.56,349.06
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,486.19,380.58
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,520.56,409.5
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,550.26,433.98
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,577.22,455.64
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,593.34,469.21
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,608.6,481.7
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,599.33,475.57
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,587.11,467.13
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,593.33,473.81
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,594.3,476.35
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,613.58,491.87
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,629.86,504.69
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,592.01,477.05
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,551.59,447.3
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,491.42,401.27
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,427.24,350.55
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,354.54,290.97
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,283.09,230.1
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,233.63,181.23
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,171.1,38.45
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,68.38,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.28,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,18.01,7.31
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,28.69,19.89
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,41.58,32.23
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,54.34,44.24
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,65.53,54.65
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,76.61,64.76
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,92.71,79.28
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,110.28,94.91
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,117.98,101.51
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,129.48,104.64
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,141.49,112.19
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,159.47,125.94
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,188.46,148.99
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,220.24,174.76
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,228.81,183.41
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,234.64,189.51
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,225.71,183.08
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,213.58,173.63
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,210.15,171.08
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,205.79,167.69
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,209.68,171.1
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,213.68,174.62
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,184.08,150.32
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,158.7,129.34
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,147.39,120.14
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,135.82,110.64
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,112.0,90.69
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,87.95,70.35
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,106.24,86.87
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,120.0,99.5
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,114.67,95.2
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,109.1,90.63
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,109.37,91.14
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,99.44,82.58
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,81.76,66.53
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,64.09,50.22
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,45.02,32.01
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,23.77,3.81
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,9.73,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,10.91,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,22.97,11.38
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,34.88,25.39
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,42.43,32.99
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,49.84,40.13
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,58.71,48.43
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,67.3,56.32
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,60.07,49.63
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,56.71,46.44
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,54.92,44.68
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,78.72,45.53
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,127.84,70.58
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,177.75,107.42
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,210.06,144.12
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,226.97,168.65
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,238.12,185.0
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,237.04,189.44
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,241.16,194.91
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,241.08,196.23
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,344.22,280.15
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,462.58,376.28
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,493.39,403.0
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,523.13,429.01
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,427.6,353.76
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,314.41,261.25
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,257.46,214.33
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,195.7,161.96
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,132.85,109.17
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,66.94,52.62
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,217.29,185.15
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,366.85,312.49
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,444.82,378.75
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,525.86,446.12
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,505.54,428.35
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,483.08,408.0
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,422.67,356.53
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,362.42,303.03
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,274.36,221.91
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,182.72,85.64
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,74.15,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,15.46,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,22.46,11.56
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,30.13,21.37
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,34.0,25.53
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,37.95,29.47
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,44.3,35.47
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,47.19,38.14
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,48.3,39.07
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,49.5,40.03
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,50.3,40.61
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,78.45,44.19
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,133.59,74.43
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,183.11,110.87
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,231.81,152.43
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,280.22,196.19
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,311.45,230.99
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,331.18,254.71
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,381.67,297.12
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,439.32,345.0
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,483.62,382.93
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,526.83,419.49
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,556.93,445.52
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,584.15,468.87
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,592.4,477.34
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,593.77,480.33
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,623.03,504.62
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,646.13,523.92
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,631.99,514.1
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,609.57,498.24
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,571.37,469.38
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,527.33,435.63
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,445.6,371.63
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,369.76,310.38
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,318.5,269.52
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,280.07,237.54
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,239.9,203.05
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,199.84,167.28
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,155.25,125.3
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,103.55,54.67
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,46.32,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,14.55,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,23.5,12.83
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,34.97,25.79
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,44.43,35.07
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,54.7,44.79
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,46.71,37.58
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,41.24,32.52
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,43.32,34.31
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,45.39,36.03
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,51.94,41.77
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,81.05,45.17
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,129.88,70.34
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,179.12,106.8
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,228.12,148.83
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,276.7,192.96
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,323.21,236.31
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,368.53,278.48
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,410.89,317.64
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,451.42,354.49
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,488.1,387.53
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,522.37,417.91
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,542.75,436.72
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,559.89,452.31
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,544.4,441.54
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,515.31,419.64
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,544.43,444.77
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,567.56,465.01
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,609.0,499.72
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,645.55,530.47
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,646.45,532.25
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,639.51,528.19
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,619.88,513.93
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,597.48,497.02
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,540.04,450.67
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,486.32,405.55
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,419.14,350.57
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,352.78,293.68
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,269.32,218.81
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,181.17,109.36
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,77.69,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,0.0,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,16.37,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,22.32,12.22
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,29.13,20.56
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,35.67,27.08
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,39.58,30.96
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,42.05,33.35
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,44.57,35.68
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,45.39,36.31
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,46.31,36.99
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,52.87,42.79
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,84.53,46.91
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,135.43,73.87
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,186.89,112.34
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,236.99,155.42
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,286.73,200.55
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,335.02,245.46
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,382.11,289.06
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,425.93,329.27
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,467.89,367.05
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,506.71,401.53
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,543.08,433.23
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,575.32,461.05
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,604.7,486.06
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,628.56,506.66
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,649.18,524.46
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,663.54,537.06
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,674.45,546.86
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,679.52,552.21
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,681.16,554.83
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,674.63,551.29
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,664.83,545.0
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,649.36,534.21
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,625.68,516.71
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,530.69,441.6
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,439.38,367.22
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,380.73,319.21
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,322.99,269.38
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,261.32,212.95
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,195.85,127.35
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,84.29,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.18,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,6.37,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,12.31,4.34
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,18.48,10.93
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,25.54,17.69
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,32.61,24.37
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,44.58,35.43
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,56.26,46.09
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,75.68,63.59
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,94.51,80.29
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,100.51,85.3
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,106.91,86.55
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,126.12,102.08
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,146.49,118.3
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,175.9,140.63
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,214.09,170.41
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,218.16,174.46
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,220.19,176.71
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,221.91,178.28
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,222.67,179.0
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,261.04,210.23
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,307.6,248.06
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,283.96,229.54
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,250.51,202.92
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,245.06,198.99
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,238.91,194.33
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,252.71,206.5
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,267.27,219.3
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,340.75,281.59
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,417.3,345.39
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,344.67,286.36
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,258.23,215.08
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,268.77,225.47
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,290.4,244.38
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,238.82,201.24
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,199.54,167.67
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,163.53,136.64
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,127.39,104.69
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,96.21,76.15
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,61.53,38.76
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,28.5,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,7.28,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,14.55,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,23.82,13.95
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,34.67,25.38
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,49.21,39.08
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,62.03,51.03
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,71.05,59.33
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,76.46,64.16
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,90.17,76.27
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,100.14,84.84
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,108.0,91.41
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,133.54,98.8
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,159.9,112.37
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,195.41,137.73
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,229.91,164.28
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,270.8,197.74
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,308.32,230.24
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,347.65,264.27
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,384.51,296.37
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,420.68,327.22
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,470.6,367.98
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,524.83,411.71
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,554.06,435.96
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,580.52,457.73
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,609.51,481.44
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,633.23,500.99
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,651.48,516.6
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,666.72,529.9
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,661.76,527.97
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,658.0,526.81
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,663.82,532.6
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,661.1,531.46
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,651.8,525.57
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,634.17,513.22
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,558.38,455.28
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,487.0,398.76
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,399.73,329.29
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,311.39,256.16
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,310.22,250.21
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,301.49,212.04
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,145.02,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,8.64,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,16.07,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,23.64,14.05
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,29.71,20.97
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,32.76,24.19
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,35.91,27.28
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,38.13,29.38
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,40.38,31.41
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,47.1,37.43
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,49.21,39.17
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,57.69,46.64
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,96.9,58.97
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,144.74,88.43
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,191.31,125.07
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,238.32,160.26
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,294.8,206.19
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,342.87,250.56
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,389.62,293.41
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,433.7,333.3
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,475.82,370.62
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,514.21,404.43
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,549.99,435.4
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,561.36,446.75
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,565.32,451.7
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,573.66,459.55
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,577.52,463.56
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,602.46,484.51
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,623.66,502.44
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,628.39,507.14
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,630.03,509.49
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,630.22,510.79
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,627.24,509.45
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,615.76,501.74
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,601.48,491.71
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,528.63,434.94
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,452.07,373.7
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,391.02,324.75
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,330.25,273.54
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,274.06,223.47
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,218.53,159.77
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,101.26,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.55,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,8.19,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,14.21,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,25.74,15.98
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,36.9,27.34
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,46.58,36.58
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,55.97,45.34
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,63.91,52.58
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,71.63,59.45
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,79.34,66.15
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,86.83,72.52
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,91.77,76.54
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,121.85,84.54
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,155.58,101.59
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,194.8,128.34
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,234.12,158.69
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,283.56,199.62
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,320.11,236.63
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,350.64,267.16
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,387.09,298.95
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,423.52,330.22
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,458.1,359.77
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,492.19,388.52
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,530.13,419.97
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,568.02,451.14
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,607.86,483.36
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,643.71,512.38
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,647.9,516.78
2018,2,1,14,0,847.0,77.0,2.6,16.6,508.0,652.12,521.07
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,650.59,520.8
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,645.59,517.77
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,631.73,508.06
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,614.69,495.81
