Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,331.1,225.32
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,383.78,270.15
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,436.48,314.09
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,489.11,356.69
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,539.58,396.6
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,589.41,434.73
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,638.22,471.07
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,685.91,505.54
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,730.49,537.36
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,773.46,566.82
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,813.96,593.08
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,852.45,617.83
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,886.67,640.82
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,918.4,662.2
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,941.79,677.88
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,961.78,691.48
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,976.96,702.95
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,988.83,712.43
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,976.06,705.58
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,957.06,694.86
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,958.36,697.87
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,956.63,698.87
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,982.72,718.44
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,997.07,730.26
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,990.96,727.66
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,991.64,729.86
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,967.38,719.06
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,940.46,706.49
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,908.58,689.0
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,883.89,676.29
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,840.2,649.82
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,795.12,621.77
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,741.08,586.7
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,686.78,550.13
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,621.34,503.3
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,562.62,459.43
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,481.4,395.23
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,404.73,330.25
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,305.42,242.23
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,205.02,112.68
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,84.32,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,13.64,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,20.58,9.49
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,28.24,19.03
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,32.06,23.0
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,39.16,29.63
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,41.82,32.06
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,44.47,34.34
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,46.57,36.02
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,48.61,37.58
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,49.74,38.32
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,59.26,46.35
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,60.41,47.02
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,72.07,45.59
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,121.18,63.34
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,172.25,95.85
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,224.14,136.41
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,277.29,181.54
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,331.06,229.0
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,384.89,276.53
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,438.38,323.03
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,491.3,367.97
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,542.97,411.28
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,594.21,453.25
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,642.56,492.15
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,689.83,529.41
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,735.58,565.55
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,779.82,599.66
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,820.84,629.35
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,859.9,657.59
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,895.17,683.53
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,928.02,707.83
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,952.48,726.19
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,973.65,742.39
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,990.96,755.45
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,1005.04,766.4
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,1019.14,777.35
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,1029.99,786.17
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,1027.48,786.15
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,1021.7,784.05
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,1026.59,789.46
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,1027.59,792.25
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,998.42,773.27
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,977.81,760.53
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,959.6,751.44
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,938.0,739.89
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,917.69,728.68
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,894.36,715.19
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,849.81,686.04
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,803.91,655.32
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,745.48,613.81
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,687.05,571.08
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,615.55,516.35
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,551.21,465.24
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,457.55,387.34
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,369.99,310.22
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,275.3,223.75
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,181.53,106.72
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,71.75,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,14.55,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,22.84,11.42
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,34.55,24.76
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,40.61,30.89
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,46.52,36.56
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,50.42,40.2
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,54.21,43.56
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,56.21,45.18
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,58.13,46.67
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,65.25,52.74
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,66.42,53.48
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,66.72,53.42
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,77.91,51.46
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,125.44,69.32
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,175.3,101.71
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,234.85,148.93
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,286.95,193.52
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,339.02,239.6
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,392.26,286.68
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,444.21,332.09
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,496.74,376.89
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,545.96,418.14
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,588.27,452.54
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,625.48,481.27
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,657.31,504.6
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,709.91,545.47
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,764.65,587.47
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,807.29,619.73
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,855.88,653.8
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,894.58,681.24
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,931.42,707.41
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,958.43,726.67
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,982.42,743.99
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,1004.57,760.9
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,1023.61,775.83
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,1036.5,786.56
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,1046.03,795.19
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,1043.28,795.61
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,1037.2,793.93
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,1040.16,798.7
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,1039.44,801.02
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,1024.3,792.08
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,1006.09,781.18
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,982.41,768.87
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,956.04,754.56
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,932.31,740.71
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,896.44,717.83
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,852.2,688.58
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,806.56,657.73
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,750.87,618.27
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,694.97,577.52
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,632.03,529.71
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,566.16,477.55
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,482.42,408.18
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,403.27,338.34
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,301.0,245.55
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,199.59,123.04
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,80.77,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,10.01,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,22.11,10.97
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,34.46,24.67
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,48.71,38.14
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,60.48,49.15
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,71.86,59.58
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,82.93,69.47
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,82.08,68.47
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,84.94,70.72
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,102.02,85.5
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,126.09,106.18
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,136.38,114.6
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,152.37,118.2
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,169.51,119.81
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,204.94,141.06
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,248.14,175.77
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,291.26,212.32
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,333.82,250.15
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,372.18,283.8
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,413.97,317.91
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,459.62,354.9
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,512.87,397.72
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,569.61,443.23
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,607.63,473.39
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,646.48,503.28
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,688.27,536.61
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,736.48,574.32
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,772.13,601.41
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,806.15,627.03
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,858.48,668.45
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,909.26,705.2
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,933.81,722.82
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,955.43,738.57
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,975.53,753.76
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,992.66,766.97
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,1003.82,775.64
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,1011.81,782.23
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,1014.12,785.44
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,1024.86,794.8
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,1017.83,791.7
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,1007.63,786.56
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,990.77,776.2
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,970.99,763.84
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,944.0,747.75
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,914.51,729.76
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,883.46,710.06
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,844.89,684.52
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,796.27,651.21
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,746.79,616.55
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,685.31,571.26
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,624.32,525.16
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,550.24,467.06
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,474.67,405.05
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,390.43,332.55
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,312.34,263.02
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,219.39,178.76
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,117.73,73.07
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,42.59,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,13.64,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,25.58,13.69
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,37.94,27.76
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,46.88,36.53
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,55.56,44.74
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,61.67,50.37
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,67.57,55.62
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,72.38,59.71
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,75.44,62.13
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,76.35,62.6
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,77.19,63.01
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,77.18,62.65
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,87.87,60.39
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,132.48,78.16
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,187.46,115.39
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,235.27,153.07
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,285.04,195.53
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,334.24,238.81
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,385.35,283.79
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,441.51,332.21
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,493.09,376.32
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,543.11,418.76
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,592.72,459.9
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,640.28,498.56
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,686.84,535.64
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,731.06,570.45
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,773.93,603.66
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,813.74,633.07
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,851.78,660.61
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,886.26,685.02
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,918.49,707.75
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,946.94,727.95
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,972.68,746.29
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,993.69,761.34
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,1011.65,774.36
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,1025.0,784.14
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,1035.12,791.82
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,1039.45,795.74
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,1040.46,797.53
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,1035.68,795.82
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,1027.65,792.03
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,1011.96,782.7
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,1004.01,778.99
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,979.6,764.32
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,952.43,747.77
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,918.28,725.95
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,881.91,702.37
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,837.83,673.19
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,792.35,642.44
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,740.9,606.37
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,684.77,565.68
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,616.71,514.24
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,550.37,462.12
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,466.3,392.68
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,386.73,323.25
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,285.95,233.03
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,191.08,124.62
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,73.99,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,14.55,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,22.8,11.67
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,31.7,22.26
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,37.47,28.03
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,43.07,33.35
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,46.74,36.73
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,50.28,39.84
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,52.46,41.61
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,59.96,48.05
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,61.34,48.95
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,62.64,49.78
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,63.09,49.83
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,75.11,48.21
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,122.59,66.3
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,181.4,105.74
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,231.33,144.73
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,282.59,188.1
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,334.38,233.2
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,386.79,278.66
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,437.73,322.27
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,488.57,364.65
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,538.74,405.42
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,588.42,444.6
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,635.86,481.01
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,682.24,515.62
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,725.9,547.93
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,768.06,578.36
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,807.47,604.71
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,844.94,629.55
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,878.75,652.78
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,910.13,674.38
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,936.71,693.02
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,960.45,709.83
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,980.24,724.45
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,996.95,737.59
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,1009.02,747.78
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,1017.84,755.97
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,1021.94,761.6
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,1022.77,765.18
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,1017.72,764.9
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,1009.43,762.52
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,994.65,753.95
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,976.92,743.48
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,953.53,732.68
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,937.43,726.91
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,906.09,708.36
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,872.46,687.97
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,831.49,661.59
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,789.01,633.58
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,736.75,597.39
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,684.05,559.84
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,622.21,513.77
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,566.43,470.62
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,490.97,409.24
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,419.38,347.27
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,325.68,263.39
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,234.31,155.77
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,100.46,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,10.01,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,11.22,2.84
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,12.57,5.37
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,12.11,5.2
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,11.42,4.68
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,24.64,16.71
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,37.92,28.71
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,81.05,67.33
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,118.87,100.6
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,136.43,115.6
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,153.52,130.01
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,160.03,135.13
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,177.45,141.42
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,205.82,157.95
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,230.89,172.54
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,264.18,197.95
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,299.92,226.61
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,335.46,256.07
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,371.92,286.22
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,414.12,319.98
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,453.41,351.62
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,500.09,388.81
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,549.85,427.86
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,599.63,467.37
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,659.6,514.31
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,688.03,535.05
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,715.13,554.03
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,740.2,573.57
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,760.94,589.92
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,732.56,566.4
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,688.79,531.2
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,756.61,583.98
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,834.58,643.08
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,908.13,701.31
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,974.89,751.75
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,951.45,735.58
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,912.19,705.78
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,862.46,669.61
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,809.51,630.67
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,830.42,649.56
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,847.88,665.78
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,812.41,640.5
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,775.21,613.99
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,745.62,595.04
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,714.23,574.44
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,733.65,594.37
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,755.71,614.12
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,714.36,584.95
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,671.8,554.58
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,588.59,491.14
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,517.33,435.24
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,455.91,385.88
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,396.18,336.32
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,342.81,290.4
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,291.64,244.52
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,220.5,179.59
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,150.69,101.5
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,58.79,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,12.73,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,22.64,11.7
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,32.37,22.95
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,41.74,31.97
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,50.78,40.44
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,59.09,48.01
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,67.06,55.05
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,69.12,56.62
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,69.76,56.84
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,70.63,57.24
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,71.45,57.6
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,71.63,57.36
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,76.61,49.42
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,123.61,67.31
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,181.97,106.59
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,232.23,146.05
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,283.89,189.99
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,335.43,235.21
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,387.88,281.12
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,439.32,325.55
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,490.99,369.02
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,541.35,410.41
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,591.19,450.15
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,638.76,487.18
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,685.24,522.36
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,729.64,555.37
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,772.57,586.2
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,812.22,613.03
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,849.98,638.37
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,884.14,661.63
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,915.86,683.2
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,944.09,702.41
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,969.49,719.76
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,990.03,734.36
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,1007.43,746.99
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,1020.12,756.77
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,1029.49,764.51
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,1033.0,768.95
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,1033.13,771.69
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,1028.48,771.36
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,1020.57,768.96
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,1006.4,760.94
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,989.18,750.97
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,966.49,740.67
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,941.08,728.28
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,909.19,709.77
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,875.11,689.42
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,833.63,662.98
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,799.54,641.51
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,748.44,606.7
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,696.96,570.57
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,633.58,523.55
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,571.36,475.53
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,494.73,413.47
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,428.15,355.88
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,333.52,271.29
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,242.87,168.19
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,107.55,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,14.55,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,20.93,10.34
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,28.12,19.1
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,31.95,23.06
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,35.75,26.73
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,42.12,32.5
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,45.15,35.11
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,47.21,36.73
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,49.2,38.24
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,50.29,38.91
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,51.34,39.51
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,61.58,48.08
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,74.97,47.25
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,122.66,64.75
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,172.41,96.32
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,223.33,135.83
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,275.56,179.72
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,328.42,225.48
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,381.26,270.94
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,433.65,315.13
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,485.22,357.34
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,535.42,397.36
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,585.18,435.81
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,633.06,471.93
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,679.97,506.35
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,724.4,538.44
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,767.36,568.68
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,807.16,594.16
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,845.06,618.11
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,880.43,641.27
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,913.58,662.9
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,942.51,681.51
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,968.71,698.38
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,989.28,712.34
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,1006.72,724.43
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,1020.48,733.88
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,1030.99,741.41
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,1035.74,746.11
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,1037.17,748.86
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,1032.21,747.42
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,1023.98,744.04
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,1010.16,736.65
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,993.34,727.43
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,969.9,715.88
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,943.77,702.45
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,910.85,683.8
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,885.29,670.02
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,843.1,644.27
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,799.5,617.05
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,746.41,583.4
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,692.98,548.28
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,631.9,505.74
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,567.98,458.95
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,487.35,397.1
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,410.97,334.09
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,313.18,250.08
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,219.93,151.57
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,93.4,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.55,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,0.0,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,14.55,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,20.49,9.89
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,27.28,18.16
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,31.18,22.13
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,38.24,28.65
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,40.53,30.72
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,42.84,32.67
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,45.01,34.42
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,47.11,36.04
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,55.54,43.06
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,57.23,44.14
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,58.43,44.77
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,71.42,43.51
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,120.46,61.3
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,171.42,93.22
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,222.9,132.55
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,275.64,176.18
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,328.74,221.47
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,382.44,267.11
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,435.38,311.49
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,488.3,354.73
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,540.01,395.93
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,591.07,435.42
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,640.02,472.42
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,687.78,507.57
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,733.16,540.73
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,776.87,571.17
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,817.63,598.2
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,856.3,623.69
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,891.54,647.43
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,924.27,669.52
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,952.59,688.88
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,977.99,706.41
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,999.31,721.25
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,1017.47,734.17
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,1030.9,744.46
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,1041.0,752.76
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,1046.25,758.1
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,1048.13,761.43
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,1044.59,761.12
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,1037.74,758.82
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,1024.07,751.42
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,1007.28,742.1
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,985.67,731.66
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,961.33,719.46
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,929.69,701.49
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,895.78,681.89
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,854.37,656.67
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,820.27,636.19
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,769.46,603.84
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,718.12,570.03
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,654.58,525.67
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,592.09,480.0
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,513.08,418.99
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,444.34,362.14
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,347.91,278.72
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,256.38,179.73
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,113.67,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.55,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,0.0,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,13.64,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,20.46,9.93
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,28.16,19.05
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,32.03,23.02
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,39.16,29.67
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,41.85,32.13
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,44.53,34.43
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,46.25,35.78
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,47.94,37.04
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,49.13,37.82
