Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,20,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,10.91,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,19.75,5.0
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,31.43,21.36
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,37.6,27.75
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,43.62,33.53
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,47.63,37.29
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,51.53,40.77
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,54.4,43.2
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,57.13,45.42
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,58.23,46.1
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,65.39,52.09
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,65.74,52.06
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,66.05,52.0
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,108.29,59.89
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,156.91,87.63
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,215.24,131.38
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,266.19,173.39
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,318.81,219.22
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,371.19,265.0
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,422.71,309.43
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,473.05,351.76
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,522.53,392.59
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,572.05,432.41
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,619.79,469.74
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,667.0,505.73
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,711.63,539.58
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,755.05,571.91
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,795.96,601.35
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,835.24,628.41
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,868.82,651.69
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,899.98,673.36
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,925.51,691.34
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,948.18,707.47
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,969.8,723.28
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,988.5,737.23
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,1001.78,747.82
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,1011.88,756.44
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,1016.3,761.3
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,1017.48,764.13
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,1013.45,764.12
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,1017.62,769.9
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,1002.26,760.83
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,983.9,749.89
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,960.51,737.03
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,934.43,722.27
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,902.85,702.98
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,869.03,681.93
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,826.17,653.85
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,787.36,628.35
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,733.64,591.32
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,679.73,553.21
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,614.48,505.18
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,550.59,456.34
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,472.38,393.29
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,397.78,329.75
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,304.94,248.65
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,222.48,167.31
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,119.08,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,22.04,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,10.91,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,18.98,3.9
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,29.63,19.79
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,31.76,22.59
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,34.03,24.97
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,34.3,25.34
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,43.24,33.36
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,65.72,53.34
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,86.81,71.74
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,112.73,94.06
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,139.85,117.0
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,143.81,119.71
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,143.54,118.81
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,137.15,93.86
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,158.55,96.27
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,204.81,130.26
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,254.34,170.47
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,307.64,214.35
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,367.01,263.95
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,418.01,308.08
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,470.21,352.35
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,521.17,394.83
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,572.03,436.09
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,620.18,474.4
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,667.64,511.22
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,713.43,546.64
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,757.92,580.54
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,799.36,609.9
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,839.05,637.44
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,874.84,662.66
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,908.32,686.28
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,938.44,707.39
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,965.83,726.67
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,988.92,742.85
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,1008.95,757.03
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,1023.82,768.22
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,1035.37,777.32
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,1041.62,783.06
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,1044.48,786.69
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,1042.96,786.95
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,1038.1,785.1
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,1025.45,778.04
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,1009.64,768.97
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,989.34,758.84
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,966.22,746.73
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,936.32,728.96
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,904.04,709.36
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,865.23,684.77
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,833.69,665.16
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,781.81,629.97
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,729.31,593.44
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,668.02,548.83
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,607.52,503.03
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,530.81,441.46
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,463.58,384.72
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,369.94,302.49
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,284.22,214.88
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,153.98,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,34.1,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,10.91,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,17.39,2.39
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,24.31,15.26
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,31.36,22.3
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,36.12,26.89
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,38.91,29.54
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,41.69,32.02
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,43.52,33.54
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,45.33,34.96
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,53.87,42.3
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,56.0,43.9
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,57.27,44.72
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,58.44,45.46
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,100.25,52.38
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,150.59,80.18
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,202.18,118.23
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,255.04,161.9
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,308.58,208.08
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,362.85,254.97
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,416.32,300.3
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,469.91,344.33
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,522.01,386.14
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,573.5,426.04
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,623.47,463.05
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,672.25,497.82
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,717.83,530.37
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,761.72,560.56
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,803.81,587.28
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,843.86,612.38
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,879.91,636.14
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,913.38,658.18
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,941.94,676.42
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,967.52,692.8
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,990.81,708.95
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,1011.0,723.22
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,1025.51,733.85
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,1036.67,742.51
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,1041.99,747.89
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,1043.9,751.28
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,1040.85,751.51
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,1034.45,749.73
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,1022.35,743.46
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,1007.12,735.31
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,986.2,725.35
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,962.43,713.48
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,931.53,695.79
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,898.27,676.38
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,857.88,652.11
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,815.92,626.29
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,773.88,599.98
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,722.49,566.08
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,607.22,483.3
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,501.86,404.83
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,315.95,258.73
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,133.55,107.63
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,96.45,75.12
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,62.32,42.64
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,31.91,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,3.92,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,8.78,2.23
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,11.42,4.61
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,27.31,18.79
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,43.25,32.85
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,94.63,77.69
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,133.09,110.36
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,109.95,89.89
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,75.29,59.73
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,90.36,68.99
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,105.19,80.57
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,79.56,59.43
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,52.29,37.1
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,59.44,42.68
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,66.6,48.18
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,140.71,106.34
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,207.59,157.32
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,286.2,215.73
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,374.81,280.99
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,487.12,364.1
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,632.88,469.09
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,678.64,501.65
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,724.61,534.37
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,769.66,564.7
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,814.06,593.33
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,847.87,615.91
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,879.11,636.84
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,910.18,657.51
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,938.75,676.56
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,958.36,690.52
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,974.8,702.59
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,983.03,709.31
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,987.91,714.03
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,990.69,717.81
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,990.31,719.67
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,1002.13,729.44
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,1009.5,736.38
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,997.4,729.83
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,982.24,721.49
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,962.05,712.58
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,939.11,701.77
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,894.66,674.99
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,858.71,653.93
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,822.89,632.67
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,785.13,609.67
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,734.11,576.13
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,682.66,541.38
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,611.61,490.76
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,539.67,437.38
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,432.53,353.18
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,328.33,267.14
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,250.37,199.9
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,180.23,131.27
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,95.35,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,16.7,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,8.19,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,15.6,0.0
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,23.5,14.16
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,30.01,20.72
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,34.35,24.92
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,37.21,27.57
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,40.06,30.06
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,41.95,31.59
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,43.81,33.01
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,52.38,40.24
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,54.54,41.79
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,55.83,42.59
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,57.04,43.29
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,96.04,49.24
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,146.47,75.96
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,197.93,112.92
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,250.77,155.83
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,304.01,201.35
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,357.94,247.81
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,411.04,293.18
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,464.14,337.5
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,516.31,380.23
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,567.91,421.31
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,617.33,459.48
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,665.14,495.39
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,711.36,530.11
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,756.39,563.04
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,798.32,591.14
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,838.25,617.67
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,873.94,641.65
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,906.99,663.82
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,931.64,680.03
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,952.81,694.0
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,945.48,689.8
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,945.6,690.93
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,932.21,683.47
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,906.89,666.87
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,905.53,668.5
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,900.96,667.71
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,847.33,631.65
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,798.16,597.84
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,791.48,595.67
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,781.78,591.26
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,875.45,663.18
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,934.17,708.53
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,855.76,657.03
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,774.58,602.82
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,780.83,611.48
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,775.85,611.57
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,748.99,595.42
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,718.93,576.4
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,659.24,533.72
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,600.3,489.94
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,528.42,433.63
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,459.32,376.68
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,375.32,302.91
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,293.57,217.35
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,159.17,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,37.11,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,9.1,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,16.13,0.0
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,23.56,14.26
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,30.07,20.91
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,34.41,25.13
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,37.26,27.8
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,40.1,30.29
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,42.38,32.17
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,44.59,33.91
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,52.72,40.83
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,54.51,42.11
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,56.14,43.22
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,57.65,44.23
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,95.24,49.87
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,145.62,76.52
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,196.91,113.57
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,249.48,156.63
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,302.72,202.65
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,356.42,249.46
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,409.45,295.26
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,462.27,339.84
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,514.22,382.93
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,565.69,424.49
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,614.29,462.74
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,661.87,499.22
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,708.17,534.44
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,752.93,567.86
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,795.15,596.91
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,835.49,624.32
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,871.81,649.62
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,905.73,673.29
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,935.28,693.86
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,962.01,712.59
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,984.43,728.26
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,1003.71,741.92
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,1017.79,752.42
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,1028.54,760.84
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,1034.4,766.63
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,1036.87,770.32
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,1034.03,770.24
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,1027.89,768.1
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,1015.85,761.49
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,1000.67,752.88
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,979.52,742.51
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,955.58,730.18
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,925.53,712.44
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,893.18,692.92
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,853.07,667.82
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,820.26,647.62
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,770.3,614.42
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,719.69,579.83
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,658.91,536.22
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,598.93,491.35
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,524.44,432.59
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,452.93,373.3
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,367.76,298.14
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,284.7,210.88
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,129.69,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,35.1,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,8.19,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,15.71,0.0
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,23.6,14.22
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,30.1,20.93
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,34.43,25.15
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,37.28,27.82
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,40.11,30.32
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,42.39,32.2
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,44.6,33.94
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,53.06,41.12
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,55.2,42.68
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,56.81,43.76
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,58.31,44.74
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,94.28,49.71
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,144.45,75.69
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,195.65,112.12
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,248.18,154.51
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,301.07,199.47
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,354.46,245.12
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,407.04,289.47
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,459.5,332.51
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,511.01,373.63
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,561.93,412.93
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,611.23,449.59
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,659.41,484.2
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,704.73,516.97
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,748.51,547.91
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,789.91,574.56
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,829.34,599.44
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,865.4,623.3
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,899.1,645.58
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,929.4,665.63
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,956.95,683.94
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,979.73,699.95
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,999.41,714.1
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,1013.95,725.36
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,1025.18,734.65
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,1031.59,741.39
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,1034.64,746.57
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,1031.79,748.05
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,1025.62,747.48
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,1013.71,741.15
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,998.69,732.91
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,977.99,724.91
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,954.46,714.8
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,924.78,698.71
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,892.73,680.76
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,853.3,657.22
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,812.21,631.95
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,770.94,606.19
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,720.23,572.48
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,660.14,530.33
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,600.81,486.86
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,525.82,428.42
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,453.97,369.59
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,369.48,295.84
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,287.41,209.31
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,131.64,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,36.09,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,8.19,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,14.85,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,23.89,14.24
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,28.33,19.2
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,32.76,23.48
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,35.27,25.85
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,37.8,28.07
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,39.8,29.72
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,48.03,36.78
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,50.0,38.19
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,51.87,39.48
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,53.58,40.61
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,55.18,41.63
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,90.15,45.99
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,141.23,71.69
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,193.41,108.26
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,246.98,151.06
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,301.45,196.98
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,356.37,243.51
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,410.84,289.03
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,465.04,333.08
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,518.14,375.49
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,570.73,416.22
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,620.56,453.88
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,669.28,489.65
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,716.15,524.09
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,761.44,556.73
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,803.86,584.76
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,844.26,611.21
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,881.29,636.49
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,915.87,660.16
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,946.04,680.87
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,973.32,699.78
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,996.62,716.64
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,1016.74,731.6
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,1031.17,743.03
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,1042.21,752.49
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,1048.35,760.05
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,1051.05,765.56
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,1048.21,766.99
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,1041.96,766.33
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,1030.56,760.32
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,1015.99,752.35
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,995.7,745.74
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,972.53,736.93
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,942.52,720.95
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,910.08,703.01
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,869.93,678.9
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,828.14,653.05
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,787.31,627.49
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,736.99,593.85
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,674.44,549.45
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,612.69,503.66
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,536.66,443.59
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,463.63,382.92
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,375.39,304.86
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,288.56,212.14
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,131.79,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,35.08,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,8.19,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,15.37,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,22.82,13.38
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,29.29,20.18
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,33.66,24.46
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,36.54,27.2
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,39.41,29.77
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,41.34,31.38
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,43.23,32.89
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,51.72,40.14
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,53.91,41.76
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,55.24,42.61
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,56.47,43.38
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,89.25,46.86
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,139.61,71.96
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,191.76,108.79
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,245.32,152.03
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,299.54,198.27
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,354.13,245.11
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,407.99,290.68
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,461.44,334.65
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,513.83,376.69
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,565.75,417.02
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,615.49,454.41
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,664.17,489.83
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,710.53,523.59
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,755.36,555.5
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,797.44,582.81
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,837.52,608.32
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,874.19,632.31
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,908.45,654.65
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,939.26,674.71
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,967.28,692.98
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,989.98,708.72
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,1009.51,722.56
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,1024.33,733.36
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,1035.8,742.15
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,1041.9,748.56
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,1044.58,752.94
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,1041.86,753.7
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,1035.79,752.48
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,1024.37,746.56
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,1009.78,738.71
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,988.21,731.66
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,963.85,722.4
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,931.96,705.2
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,897.85,686.2
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,855.89,661.52
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,821.31,641.58
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,769.47,607.8
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,717.13,572.66
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,653.49,527.74
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,590.84,481.59
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,519.07,425.48
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,446.62,365.45
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,351.52,282.91
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,263.37,190.59
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,116.72,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.55,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,7.28,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,16.34,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,25.49,15.37
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,31.91,22.33
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,38.14,28.28
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,41.96,31.87
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,45.69,35.18
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,48.41,37.46
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,51.02,39.55
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,57.92,45.34
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,59.74,46.6
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,60.65,47.07
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,61.48,47.46
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,90.78,50.7
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,138.46,74.55
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,197.06,119.21
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,243.43,158.64
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,291.2,198.6
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,339.95,239.75
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,387.32,280.82
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,427.63,314.65
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,465.38,344.97
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,498.56,370.15
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,530.33,394.27
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,571.12,424.54
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,626.92,465.97
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,685.4,508.94
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,729.19,540.52
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,770.97,570.49
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,792.21,583.88
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,806.37,592.37
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,849.99,623.15
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,887.8,647.85
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,895.05,653.14
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,892.89,651.97
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,928.25,677.08
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,954.36,695.33
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,969.44,707.48
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,970.26,710.46
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,966.13,710.39
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,958.92,708.41
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,956.0,707.94
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,939.63,698.52
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,917.46,689.41
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,892.74,678.88
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,854.68,656.91
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,820.0,636.96
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,784.19,615.71
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,746.62,592.61
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,693.03,556.2
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,639.5,518.76
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,570.86,468.38
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,504.21,417.46
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,425.45,352.95
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,350.84,289.01
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,259.98,209.59
