Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,12.73,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.91,7.65
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.68,20.03
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,37.2,27.4
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,42.21,32.17
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,47.08,36.59
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,54.94,43.5
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,62.29,49.8
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,58.62,46.27
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,61.15,48.19
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,61.36,48.04
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,61.59,47.91
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,98.26,53.68
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,151.39,82.64
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,212.75,128.01
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,266.56,171.96
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,320.58,217.79
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,375.09,263.92
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,428.55,308.62
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,481.7,351.83
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,532.56,392.06
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,582.45,430.3
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,630.55,466.88
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,677.08,501.43
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,719.63,532.59
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,760.04,561.51
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,797.02,586.96
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,831.49,610.7
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,861.97,632.1
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,889.51,651.58
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,912.57,668.52
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,932.35,683.43
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,945.99,694.43
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,956.13,703.29
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,960.35,709.22
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,961.03,712.96
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,955.41,712.21
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,946.37,709.68
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,928.47,699.28
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,907.4,686.82
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,881.44,676.64
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,861.84,670.41
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,823.73,647.34
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,783.6,622.24
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,731.11,586.98
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,677.9,549.75
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,607.77,497.25
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,538.85,442.96
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,452.48,371.52
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,365.68,293.47
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,231.91,133.07
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,83.34,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,10.91,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,20.06,5.4
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,29.31,19.6
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,38.18,28.2
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,44.39,34.08
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,50.37,39.51
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,54.39,42.94
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,58.24,46.08
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,61.04,48.22
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,63.67,50.15
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,65.06,50.98
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,73.63,57.96
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,108.15,63.23
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,160.27,91.38
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,214.76,131.61
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,269.58,176.59
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,324.06,223.13
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,377.74,268.94
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,428.7,311.8
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,479.84,353.86
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,529.34,393.65
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,578.32,431.99
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,625.12,468.14
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,670.74,502.62
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,712.32,533.47
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,752.11,562.5
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,787.62,588.59
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,820.63,612.14
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,848.02,631.18
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,872.47,648.3
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,892.28,662.92
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,908.93,675.64
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,919.99,684.8
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,927.7,691.89
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,928.82,695.37
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,926.54,696.73
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,916.91,693.16
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,910.08,691.68
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,888.46,678.33
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,863.97,663.07
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,832.9,646.45
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,799.42,627.7
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,757.53,601.15
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,713.95,572.62
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,657.73,533.33
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,601.15,492.28
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,527.58,435.69
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,455.76,377.58
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,364.75,300.31
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,280.29,223.87
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,168.04,79.51
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,42.88,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,10.91,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.94,3.53
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.84,19.19
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,40.01,29.89
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,46.13,35.72
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,52.06,41.12
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,56.03,44.56
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,59.84,47.72
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,61.53,48.91
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,63.16,50.01
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,63.6,50.02
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,70.96,56.0
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,103.0,59.73
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,154.96,87.08
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,210.36,127.89
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,265.91,173.45
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,321.21,220.52
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,375.65,266.63
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,427.45,309.69
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,479.41,351.72
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,529.09,390.86
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,578.24,428.36
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,625.3,463.86
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,671.1,497.55
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,713.57,527.8
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,754.2,556.09
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,788.53,580.65
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,820.09,602.26
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,846.5,619.88
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,869.74,635.47
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,889.87,650.15
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,906.86,662.89
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,918.32,671.99
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,926.44,679.07
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,927.38,682.22
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,924.9,683.29
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,915.72,679.86
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,903.23,674.33
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,887.16,665.16
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,862.56,650.2
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,831.04,634.59
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,797.14,617.19
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,753.99,590.74
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,709.25,562.29
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,652.02,523.58
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,594.56,482.94
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,518.73,425.38
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,444.89,366.14
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,349.88,286.15
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,265.86,209.76
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,154.98,51.36
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,35.45,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,10.46,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.14,1.6
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,29.18,19.39
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.88,29.76
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,48.72,38.04
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,55.39,44.13
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,59.19,47.44
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,62.87,50.51
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,65.5,52.54
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,68.0,54.4
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,68.88,54.8
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,69.7,55.15
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,99.54,58.88
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,157.54,91.55
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,210.47,130.44
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,264.05,174.63
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,317.63,220.73
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,370.87,266.52
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,421.85,309.83
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,472.97,352.24
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,522.24,392.23
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,570.98,430.7
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,616.69,466.23
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,661.18,500.0
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,702.7,530.8
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,742.36,559.65
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,778.33,586.15
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,812.05,610.01
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,841.49,630.39
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,868.22,648.97
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,888.17,663.64
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,904.9,676.29
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,916.03,685.66
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,923.78,693.14
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,924.91,696.97
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,922.63,698.65
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,912.64,694.98
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,899.36,689.13
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,876.62,674.92
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,856.71,662.8
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,819.38,642.35
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,780.01,619.82
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,737.54,592.12
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,693.57,562.54
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,610.38,501.64
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,523.29,435.31
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,414.07,346.7
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,311.3,259.97
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,268.53,221.63
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,227.39,179.39
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,132.02,16.63
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,30.15,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.01,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.39,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,27.33,17.64
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,38.43,28.36
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,44.2,33.9
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,49.83,39.05
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,53.1,41.91
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,56.29,44.55
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,58.13,45.92
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,59.9,47.18
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,67.2,53.2
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,68.29,53.77
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,96.76,56.4
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,148.4,82.78
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,200.63,120.21
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,254.7,164.29
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,315.43,215.6
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,369.61,262.0
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,423.22,307.49
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,476.58,351.52
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,527.49,392.51
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,577.45,431.47
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,625.22,467.99
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,671.42,502.34
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,713.56,533.11
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,753.57,561.7
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,790.72,586.99
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,825.29,610.01
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,854.5,629.36
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,880.71,646.73
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,901.67,661.45
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,919.31,674.11
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,930.89,683.04
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,938.99,689.85
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,941.24,693.63
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,940.0,695.29
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,931.54,692.11
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,919.75,686.83
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,909.58,681.75
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,887.17,668.36
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,855.97,652.58
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,822.28,634.86
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,777.7,607.58
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,731.52,578.29
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,678.54,542.85
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,620.61,501.97
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,544.38,444.37
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,470.47,385.5
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,371.97,302.72
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,280.1,216.72
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,153.55,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,30.48,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.01,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.42,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.37,17.61
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,38.61,28.55
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,44.34,34.09
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,49.93,39.23
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,53.18,42.08
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,56.34,44.71
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,58.18,46.08
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,59.95,47.35
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,67.26,53.41
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,68.34,54.0
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,94.81,56.01
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,146.1,81.79
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,198.94,119.97
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,253.05,164.53
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,306.4,210.78
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,365.92,261.98
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,418.39,307.29
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,470.65,351.45
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,520.15,392.33
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,568.75,431.35
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,615.52,468.67
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,660.82,504.07
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,702.21,535.68
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,741.58,565.42
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,777.58,592.58
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,811.13,617.11
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,840.33,638.53
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,866.67,658.05
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,886.75,673.71
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,903.57,687.29
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,914.85,697.19
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,922.73,704.92
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,923.75,708.3
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,921.33,709.46
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,922.48,713.49
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,911.4,708.93
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,891.29,696.36
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,868.17,681.69
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,836.67,664.51
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,802.72,645.13
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,763.79,619.51
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,718.94,588.71
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,661.4,547.01
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,603.85,503.7
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,527.12,442.41
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,452.77,380.18
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,354.62,294.04
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,262.95,203.72
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,142.67,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.46,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,9.55,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.76,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,24.84,15.44
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,31.76,22.62
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,35.82,26.63
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,43.53,33.7
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,46.0,35.88
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,48.47,37.94
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,50.01,39.1
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,51.53,40.2
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,52.57,40.82
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,62.63,49.31
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,89.42,51.09
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,143.75,77.44
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,199.53,117.81
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,255.66,164.47
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,309.41,214.59
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,355.81,257.81
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,412.49,304.3
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,474.42,354.73
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,526.02,397.19
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,577.87,438.77
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,625.8,476.5
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,672.1,512.04
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,715.59,544.61
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,756.95,574.89
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,794.59,600.77
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,829.67,624.4
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,859.83,644.68
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,886.96,662.88
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,909.15,678.42
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,927.96,691.81
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,940.37,700.89
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,949.2,707.74
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,952.25,711.74
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,951.71,713.53
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,944.88,710.95
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,934.61,706.21
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,916.13,695.42
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,894.54,682.58
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,865.35,666.23
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,842.32,654.05
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,801.62,628.37
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,759.13,600.79
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,702.96,562.31
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,646.33,521.79
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,571.68,465.34
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,505.78,412.41
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,406.08,328.43
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,313.42,233.47
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,143.68,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.1,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.89,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,24.04,14.58
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,31.03,21.87
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,34.72,25.54
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,41.91,32.13
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,44.89,34.72
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,47.82,37.14
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,49.01,37.94
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,50.21,38.71
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,59.82,46.78
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,62.08,48.36
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,86.98,49.3
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,141.57,74.65
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,197.35,113.72
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,254.02,159.57
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,310.84,207.89
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,367.75,256.4
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,423.16,303.28
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,478.12,348.55
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,531.04,390.95
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,582.85,431.15
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,632.46,468.87
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,680.39,504.33
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,724.21,536.4
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,765.74,566.17
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,803.43,591.36
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,838.32,614.6
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,869.06,635.19
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,896.64,653.72
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,918.63,669.28
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,937.15,682.72
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,950.36,692.98
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,959.95,701.05
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,963.06,705.61
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,962.52,707.96
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,955.02,705.58
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,944.01,701.02
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,925.94,690.72
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,904.71,678.36
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,875.86,664.12
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,844.43,647.72
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,810.26,627.83
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,765.64,599.8
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,709.37,561.8
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,652.69,521.73
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,578.07,465.96
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,505.08,408.0
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,411.44,329.02
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,315.92,226.35
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,145.59,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.64,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,16.04,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,22.33,12.91
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,31.15,21.84
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,34.84,25.52
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,38.55,29.0
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,41.68,31.73
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,44.73,34.27
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,46.44,35.55
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,48.1,36.74
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,57.42,44.56
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,59.36,45.89
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,83.28,47.26
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,138.39,72.62
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,194.28,111.68
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,250.92,157.62
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,307.45,206.04
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,363.89,254.65
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,418.63,301.28
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,472.85,346.26
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,524.97,388.22
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,575.91,427.89
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,624.9,465.31
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,672.22,500.44
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,715.25,531.82
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,755.96,560.86
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,793.29,586.47
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,827.99,609.87
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,859.0,630.99
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,886.98,650.13
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,908.38,665.5
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,926.3,678.74
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,938.84,688.57
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,947.78,696.21
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,952.09,701.38
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,952.81,704.36
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,946.3,702.87
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,936.33,699.3
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,917.21,688.16
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,894.94,674.96
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,866.88,661.6
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,836.19,645.95
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,805.15,628.17
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,763.63,602.06
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,708.25,564.72
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,652.35,525.07
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,575.38,466.78
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,500.29,406.33
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,402.43,322.63
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,299.7,206.27
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,129.93,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.64,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,17.28,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,23.78,13.99
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,31.21,21.94
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,35.71,26.38
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,43.88,33.85
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,46.77,36.41
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,49.63,38.83
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,50.75,39.6
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,51.9,40.35
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,52.94,40.96
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,62.82,49.24
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,84.99,49.99
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,140.62,75.01
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,196.61,113.68
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,253.58,159.59
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,310.05,207.73
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,366.68,256.24
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,421.85,303.0
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,475.35,346.93
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,528.42,389.06
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,581.26,429.65
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,630.44,466.44
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,677.8,500.77
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,721.28,531.54
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,762.4,559.89
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,798.77,585.01
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,832.17,607.81
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,860.99,627.25
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,886.51,644.59
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,907.81,660.36
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,925.7,674.03
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,937.46,683.84
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,945.65,691.47
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,946.8,694.6
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,944.35,695.55
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,935.29,692.39
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,922.86,687.08
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,911.76,681.46
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,888.69,667.75
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,856.28,651.11
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,821.37,632.23
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,775.49,604.34
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,728.02,574.28
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,672.87,536.82
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,613.06,493.85
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,533.34,433.14
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,456.36,370.88
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,350.04,279.49
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,244.37,156.51
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,102.15,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,16.37,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,23.38,13.44
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,31.23,21.93
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,36.53,27.11
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,41.7,31.93
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,44.62,34.53
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,51.99,40.96
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,54.56,43.0
