Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,255.48,164.88
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,307.82,209.95
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,358.34,252.28
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,415.8,299.73
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,465.29,340.9
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,513.83,380.4
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,543.24,405.12
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,564.44,422.65
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,601.2,451.52
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,636.52,478.73
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,695.07,522.9
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,752.77,565.66
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,771.25,578.46
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,785.54,588.88
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,713.42,538.69
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,616.57,468.19
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,565.79,432.61
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,510.39,392.4
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,478.98,370.94
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,445.96,347.73
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,489.9,384.94
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,515.85,408.66
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,445.78,354.94
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,360.66,288.99
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,292.8,236.31
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,212.25,171.52
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,175.03,141.43
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,137.89,110.61
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,102.25,80.44
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,59.21,43.69
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,36.99,24.34
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.09,1.78
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.19,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,14.97,5.71
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,25.13,16.37
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,35.3,25.87
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,48.47,37.87
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,61.47,49.5
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,68.16,55.32
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,74.78,60.91
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,92.96,76.4
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,110.79,91.23
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,119.09,97.66
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,127.93,99.7
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,142.43,110.6
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,157.35,121.72
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,185.26,142.34
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,221.57,169.27
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,266.94,202.2
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,314.17,236.5
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,345.86,259.26
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,381.21,284.82
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,444.97,332.1
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,523.29,389.7
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,523.1,389.76
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,516.32,385.24
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,545.45,407.48
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,578.81,432.08
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,532.38,398.87
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,470.06,353.83
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,476.4,360.14
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,482.12,365.54
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,529.45,402.68
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,564.48,430.88
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,557.86,428.32
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,549.24,424.62
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,515.22,400.86
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,480.1,376.01
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,455.3,358.86
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,429.04,340.32
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,422.64,338.22
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,413.67,333.75
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,320.71,260.75
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,229.98,187.25
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,151.96,122.46
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,79.26,60.62
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,54.55,38.62
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,33.4,7.82
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,12.51,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,12.73,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,21.81,10.23
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,35.31,25.0
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,48.47,37.32
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,61.43,49.15
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,73.93,60.28
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,89.14,73.54
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,108.51,90.12
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,109.12,90.06
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,101.75,83.13
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,107.94,87.87
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,111.69,83.73
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,159.14,115.03
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,227.78,163.17
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,251.82,177.84
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,292.01,207.32
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,335.38,241.4
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,386.18,281.69
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,437.6,322.79
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,486.98,361.55
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,537.75,400.46
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,589.01,438.8
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,620.71,461.36
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,648.67,480.26
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,629.04,463.67
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,592.2,434.8
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,486.23,360.42
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,378.15,282.98
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,431.85,323.32
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,486.75,362.66
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,521.7,388.44
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,556.59,414.36
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,547.39,410.83
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,536.25,406.14
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,496.47,379.61
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,455.71,351.56
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,452.7,351.49
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,447.59,349.58
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,488.76,385.89
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,508.35,405.86
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,519.34,416.72
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,519.34,417.67
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,444.74,358.87
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,372.56,298.29
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,270.87,208.36
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,161.15,27.61
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,60.84,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,10.46,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,18.66,7.32
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,32.99,22.84
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,46.99,35.83
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,56.37,44.49
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,67.2,54.17
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,58.19,46.17
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,51.43,40.08
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,51.35,39.82
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,54.43,42.31
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,56.15,43.59
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,82.72,46.17
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,136.28,73.05
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,190.22,111.98
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,243.6,156.21
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,296.38,201.96
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,330.3,237.81
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,356.57,264.8
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,413.7,308.88
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,484.51,363.52
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,489.2,370.3
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,479.47,364.85
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,506.16,386.77
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,536.17,410.81
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,605.95,464.22
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,677.84,518.47
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,712.78,545.62
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,746.06,571.07
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,675.08,519.77
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,586.2,453.69
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,703.09,545.9
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,801.74,618.82
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,770.47,597.86
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,733.18,573.3
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,590.69,468.11
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,440.41,351.6
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,382.46,308.1
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,339.12,274.67
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,266.39,216.72
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,180.54,146.58
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,204.69,167.66
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,214.16,175.99
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,172.98,140.73
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,132.55,105.29
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,119.51,89.54
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,77.57,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,28.97,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,5.46,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,6.64,0.0
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,9.09,2.22
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,13.42,6.27
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,21.04,13.22
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,29.76,21.09
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,58.46,46.69
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,87.67,72.36
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,107.17,89.12
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,122.25,101.8
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,129.04,107.2
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,131.27,102.94
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,166.41,129.68
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,203.84,158.39
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,216.69,168.79
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,228.14,178.2
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,218.28,170.75
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,209.21,163.78
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,270.64,211.62
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,340.87,266.13
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,369.08,288.23
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,399.0,311.75
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,459.65,359.7
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,525.43,411.5
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,616.83,484.82
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,706.81,556.86
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,734.26,578.48
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,762.96,600.12
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,721.08,569.02
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,656.74,519.1
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,691.49,548.73
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,731.31,581.53
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,772.66,613.53
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,806.11,639.54
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,794.32,632.75
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,779.35,623.93
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,753.37,606.39
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,724.76,586.73
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,687.51,560.71
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,648.38,532.53
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,596.58,493.19
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,544.17,451.71
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,474.53,393.99
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,402.19,329.99
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,286.51,220.62
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,157.11,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.1,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,12.28,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,19.97,6.71
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,25.25,16.41
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,33.38,24.26
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,37.89,28.62
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,44.8,34.96
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,49.88,39.48
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,54.72,43.68
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,55.7,44.34
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,56.72,45.01
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,59.32,47.06
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,77.79,45.18
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,142.45,85.86
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,200.17,134.02
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,240.51,163.47
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,289.28,202.11
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,341.08,244.0
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,399.75,291.68
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,449.93,333.67
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,498.78,373.17
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,540.54,406.83
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,577.88,436.02
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,565.72,428.4
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,538.24,408.8
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,550.52,419.17
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,559.04,426.19
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,670.56,511.19
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,775.57,587.23
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,750.31,570.28
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,715.88,546.46
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,756.51,578.0
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,790.65,602.88
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,804.48,614.75
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,807.37,619.39
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,789.09,609.02
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,775.36,602.02
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,740.49,578.89
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,703.28,553.86
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,677.06,538.13
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,648.34,519.68
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,590.65,477.67
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,538.27,437.79
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,445.31,363.17
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,356.17,286.93
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,240.77,178.58
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,85.99,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,9.55,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,17.32,3.91
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,24.35,15.41
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,29.81,20.88
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,32.39,23.44
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,35.05,25.89
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,42.06,32.09
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,45.08,34.6
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,47.17,36.24
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,49.19,37.77
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,50.71,38.85
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,72.25,39.8
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,127.58,64.79
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,183.79,104.28
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,240.53,151.23
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,297.25,200.96
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,350.99,249.11
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,404.16,296.42
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,455.72,341.52
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,506.05,384.51
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,554.14,424.91
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,600.36,462.87
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,642.09,496.66
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,681.32,527.94
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,716.41,556.03
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,748.49,581.13
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,775.3,600.95
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,798.72,618.44
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,816.83,632.38
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,831.37,643.95
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,839.73,651.01
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,844.42,655.64
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,842.62,656.19
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,837.23,654.34
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,823.63,646.77
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,806.71,636.82
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,782.91,621.15
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,756.43,603.31
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,717.46,576.13
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,684.12,552.48
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,624.48,506.82
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,564.72,459.26
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,481.74,391.52
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,409.18,327.49
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,287.98,206.74
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,130.51,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,10.01,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,18.37,2.96
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,24.2,15.11
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,32.71,23.34
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,36.01,26.59
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,39.35,29.69
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,41.73,31.76
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,44.1,33.74
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,51.9,40.47
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,54.2,42.26
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,55.99,43.58
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,75.56,44.13
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,130.44,68.17
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,186.42,107.27
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,242.12,153.43
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,298.02,202.82
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,352.26,252.14
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,405.31,300.08
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,455.59,344.86
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,503.95,386.96
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,549.81,426.01
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,593.43,462.25
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,632.21,493.87
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,668.09,522.51
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,702.72,549.76
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,734.75,574.58
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,763.0,595.52
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,788.27,613.76
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,803.39,625.07
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,814.87,633.91
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,818.25,637.18
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,818.0,638.0
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,813.02,635.34
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,811.79,635.58
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,795.27,624.67
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,775.6,611.55
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,747.73,592.72
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,717.24,571.72
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,677.8,542.33
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,636.45,510.76
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,586.61,473.66
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,536.02,434.06
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,462.91,374.3
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,399.94,317.64
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,270.48,185.19
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,111.32,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,10.01,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,18.51,1.15
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,25.06,15.73
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,30.01,20.87
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,32.56,23.43
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,35.21,25.88
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,41.66,31.59
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,44.31,33.8
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,46.41,35.48
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,48.44,37.05
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,49.6,37.84
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,66.28,37.65
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,120.71,60.38
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,176.1,98.3
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,230.75,142.97
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,285.49,190.72
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,339.33,238.65
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,392.55,285.58
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,443.27,329.66
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,492.59,371.43
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,539.32,410.24
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,584.06,446.43
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,625.47,479.17
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,664.36,509.22
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,698.61,535.27
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,729.89,558.46
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,756.5,576.9
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,779.78,593.02
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,797.43,605.0
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,811.55,614.57
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,820.72,620.79
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,826.31,624.66
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,824.32,624.34
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,818.79,621.77
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,806.19,614.1
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,790.36,604.29
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,766.03,589.04
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,739.04,571.73
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,700.47,544.26
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,667.5,519.97
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,612.16,479.81
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,556.57,437.51
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,476.89,374.72
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,399.6,308.75
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,274.11,172.73
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,116.52,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,9.55,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,17.62,0.0
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,23.44,14.33
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,31.89,22.63
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,35.18,25.91
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,38.54,29.03
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,40.52,30.77
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,42.53,32.45
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,44.05,33.62
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,52.62,40.95
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,54.09,41.96
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,68.72,41.54
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,122.1,62.49
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,176.63,98.67
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,231.22,141.98
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,286.03,188.22
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,339.53,234.61
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,392.45,280.15
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,442.72,322.56
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,491.67,362.81
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,538.58,401.26
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,583.61,437.39
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,615.89,462.81
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,643.72,484.18
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,663.81,500.43
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,680.19,513.59
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,714.59,540.73
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,749.1,567.51
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,768.61,583.02
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,785.04,596.62
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,796.32,606.89
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,797.8,610.45
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,799.18,614.37
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,790.66,611.36
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,781.42,608.21
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,768.84,603.12
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,749.04,590.39
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,726.42,575.41
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,686.45,550.95
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,644.72,523.75
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,585.19,479.02
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,525.46,431.76
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,446.43,365.86
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,365.11,292.38
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,234.06,137.48
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,84.81,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,10.46,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,18.27,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,28.05,18.22
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,36.18,26.58
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,40.88,31.24
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,45.55,35.63
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,48.0,37.85
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,50.46,39.96
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,56.73,45.36
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,58.16,46.38
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,58.39,46.33
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,69.46,44.87
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,120.47,64.5
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,180.46,105.44
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,231.97,146.44
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,284.33,191.1
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,336.39,236.67
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,387.92,281.31
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,437.93,323.78
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,486.71,364.05
