Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,187.83,153.01
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,272.48,222.12
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,367.41,299.42
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,456.36,371.93
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,544.8,443.87
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,560.65,458.05
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,573.36,469.85
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,580.32,477.06
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,584.07,481.54
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,579.9,479.22
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,572.63,474.12
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,557.04,462.19
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,543.44,451.06
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,511.81,425.21
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,478.16,396.44
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,427.21,352.4
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,375.61,304.75
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,288.04,215.26
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,195.08,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,82.73,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,7.73,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,15.46,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,21.44,11.57
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,27.2,18.94
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,30.89,22.83
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,34.62,26.51
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,36.49,28.34
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,38.44,30.14
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,45.0,36.12
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,47.51,38.3
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,51.23,41.56
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,99.02,52.81
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,146.18,82.36
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,193.29,119.74
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,238.81,159.82
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,283.44,200.6
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,323.77,238.91
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,361.29,274.35
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,400.39,309.76
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,438.4,343.61
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,469.42,371.56
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,497.87,396.82
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,521.68,418.21
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,542.53,436.86
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,557.94,450.96
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,570.16,462.31
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,576.32,468.85
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,579.25,472.68
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,573.96,469.1
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,565.58,462.76
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,552.85,452.84
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,532.92,436.84
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,501.52,411.77
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,468.12,383.81
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,415.14,337.94
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,361.72,289.1
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,262.66,194.0
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,144.27,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,58.09,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.46,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,10.91,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,19.91,9.83
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,30.01,21.16
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,32.44,23.96
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,34.95,26.55
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,26.25,18.64
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,20.17,13.04
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,36.81,28.36
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,57.26,46.98
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,61.69,50.83
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,111.71,74.16
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,140.02,83.61
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,191.83,117.7
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,237.94,158.31
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,283.45,200.25
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,326.56,241.02
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,368.2,280.32
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,406.57,316.45
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,442.86,350.2
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,475.08,380.13
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,504.54,407.18
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,529.73,430.38
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,551.84,450.65
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,568.61,466.34
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,582.18,479.18
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,573.6,474.08
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,564.84,468.46
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,534.56,445.09
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,503.18,420.42
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,521.2,435.93
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,538.7,449.95
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,496.14,414.74
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,451.55,376.77
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,344.14,286.74
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,232.2,190.6
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,228.62,172.72
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,202.57,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,86.17,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,7.73,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,15.46,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,21.58,10.83
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,27.29,18.77
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,30.94,22.65
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,34.65,26.31
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,36.95,28.52
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,39.29,30.68
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,40.76,31.97
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,47.45,37.99
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,49.13,39.36
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,94.18,49.86
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,141.15,78.1
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,188.24,114.89
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,234.26,155.33
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,279.53,197.01
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,322.4,237.4
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,363.8,276.33
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,401.33,311.67
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,436.73,344.57
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,469.21,374.48
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,499.05,401.58
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,522.88,423.48
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,543.63,442.47
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,559.92,457.58
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,573.04,469.86
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,580.13,477.06
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,584.01,481.47
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,582.58,481.3
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,574.16,475.36
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,557.89,462.81
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,538.76,447.37
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,506.3,420.89
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,471.69,391.35
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,416.87,344.74
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,361.05,294.36
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,279.03,210.39
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,174.46,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,72.76,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,3.64,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,5.37,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,7.02,0.56
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,8.77,2.3
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,10.54,3.99
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,15.82,8.87
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,21.11,13.73
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,51.26,41.18
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,78.74,65.87
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,56.14,45.3
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,30.85,21.15
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,45.02,33.34
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,59.22,45.46
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,89.55,71.18
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,119.37,96.22
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,117.75,94.44
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,117.07,93.65
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,151.26,122.03
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,187.99,152.54
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,197.88,160.97
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,208.42,170.1
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,227.9,186.65
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,243.17,199.73
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,198.85,163.26
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,158.61,129.68
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,173.39,142.73
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,197.87,163.85
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,192.62,160.21
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,186.64,155.97
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,196.18,164.47
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,206.14,173.08
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,168.32,140.53
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,129.7,106.87
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,106.06,85.99
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,82.18,64.38
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,63.3,44.37
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,44.09,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,15.93,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,10.91,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,21.99,10.03
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,33.44,23.81
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,46.06,35.9
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,58.39,47.47
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,69.52,57.76
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,80.4,67.65
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,79.53,66.75
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,76.94,64.25
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,81.94,68.53
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,108.64,76.83
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,145.91,105.97
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,171.18,129.32
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,186.57,142.9
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,197.25,152.96
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,198.01,156.27
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,192.48,153.69
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,217.89,173.8
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,249.28,198.83
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,217.53,174.21
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,184.23,147.8
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,228.17,183.95
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,271.1,219.11
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,249.53,202.08
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,225.7,183.2
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,177.08,143.58
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,134.27,108.0
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,135.14,109.1
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,136.44,110.38
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,172.02,141.02
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,197.75,162.89
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,223.39,183.83
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,237.45,194.61
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,202.03,164.83
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,166.72,133.88
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,127.49,94.0
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,83.5,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,29.07,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.73,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,4.82,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,7.02,0.48
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,9.21,2.63
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,11.41,4.72
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,16.7,9.59
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,22.0,14.44
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,39.25,30.11
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,56.57,45.69
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,47.68,37.56
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,38.81,27.99
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,31.29,21.44
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,23.79,14.91
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,28.21,18.67
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,32.64,22.41
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,34.85,24.29
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,37.07,26.16
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,48.14,35.6
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,59.24,45.02
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,60.57,46.16
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,61.9,47.32
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,52.13,39.03
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,42.38,30.75
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,48.58,36.09
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,54.78,41.44
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,43.69,32.01
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,32.62,22.54
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,32.17,22.21
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,31.72,21.87
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,27.74,18.45
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,23.76,15.02
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,22.88,14.22
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,22.0,13.37
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,18.03,9.82
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,14.06,6.22
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,12.84,4.51
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,12.21,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,5.5,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,11.82,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,18.07,6.32
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,27.5,18.45
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,30.61,21.95
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,33.85,25.19
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,36.95,28.14
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,40.03,30.97
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,49.2,39.28
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,52.99,42.63
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,52.05,41.65
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,81.69,42.97
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,132.2,72.23
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,178.33,106.44
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,223.42,145.03
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,267.82,185.09
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,309.64,223.9
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,349.98,261.32
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,387.3,295.75
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,422.61,327.83
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,445.36,350.14
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,463.76,368.17
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,439.65,352.38
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,400.7,323.73
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,360.09,293.1
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,305.02,249.86
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,304.31,250.44
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,302.6,249.87
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,307.31,254.65
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,311.23,258.59
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,305.71,254.64
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,298.83,249.25
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,292.82,243.85
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,273.92,227.4
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,212.93,176.15
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,164.55,133.75
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,128.67,96.66
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,88.71,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,31.05,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,10.01,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,19.63,6.81
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,30.27,20.84
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,33.77,24.8
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,35.87,27.03
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,38.68,29.73
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,38.53,29.61
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,40.39,31.27
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,42.26,32.9
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,44.47,34.79
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,79.97,42.26
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,126.29,67.78
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,177.51,106.33
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,221.71,143.71
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,265.32,182.62
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,306.75,220.67
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,346.78,257.36
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,383.69,291.12
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,418.63,322.57
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,450.58,351.32
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,480.16,377.59
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,478.64,379.69
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,469.19,374.94
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,396.71,320.06
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,310.24,251.88
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,282.04,230.39
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,260.42,213.44
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,319.84,263.58
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,381.41,314.28
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,319.45,264.18
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,268.75,222.59
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,300.03,248.79
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,316.93,261.99
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,333.39,273.77
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,343.3,277.4
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,275.76,209.14
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,193.45,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,81.1,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,5.46,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,15.49,3.67
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,25.36,16.43
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,37.47,28.01
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,49.43,39.21
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,58.32,47.48
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,67.13,55.52
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,65.67,54.14
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,63.86,52.39
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,69.83,57.59
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,76.09,59.94
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,74.89,58.76
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,73.18,57.27
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,94.78,75.22
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,116.93,93.49
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,129.11,103.38
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,141.91,113.85
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,160.72,129.3
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,180.37,145.45
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,197.27,159.25
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,220.88,178.81
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,197.06,159.65
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,175.95,142.52
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,189.32,154.13
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,211.24,172.76
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,242.04,199.07
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,283.43,233.85
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,404.79,334.7
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,521.73,428.35
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,483.37,396.92
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,442.56,363.96
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,459.51,377.34
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,469.31,383.44
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,419.53,340.39
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,368.82,294.58
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,292.7,220.28
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,196.77,10.11
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,82.42,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,6.37,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,8.16,0.0
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,10.73,3.8
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,14.92,7.96
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,19.35,12.23
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,19.79,12.75
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,20.23,13.21
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,20.67,13.63
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,21.12,14.02
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,44.12,35.25
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,66.94,53.44
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,85.06,68.87
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,103.57,84.45
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,112.8,92.14
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,122.18,99.97
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,119.92,98.04
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,117.2,95.73
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,124.07,101.48
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,131.21,107.46
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,141.25,115.92
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,151.8,124.84
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,137.78,113.09
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,123.18,100.83
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,128.71,105.67
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,134.6,110.8
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,123.9,101.81
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,113.01,92.66
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,106.79,87.52
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,100.61,82.38
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,90.97,74.23
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,81.17,65.87
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,63.06,49.92
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,44.78,33.69
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,34.86,24.83
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,25.56,16.42
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,18.16,9.18
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,10.72,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.51,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
